Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:50:00.000+00:00,feeder,04,N Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:50:00.000+00:00,feeder,03,N Current (RMS),A,25.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,31.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:50:00.000+00:00,feeder,02,N Current (RMS),A,92.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,127.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,-7.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:50:00.000+00:00,feeder,01,N Current (RMS),A,19.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,8.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,118.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:40:00.000+00:00,feeder,04,N Current (RMS),A,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:40:00.000+00:00,feeder,03,N Current (RMS),A,26.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,29.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:40:00.000+00:00,feeder,02,N Current (RMS),A,82.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,119.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,-6.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:40:00.000+00:00,feeder,01,N Current (RMS),A,18.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,8.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:30:00.000+00:00,feeder,04,N Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:30:00.000+00:00,feeder,03,N Current (RMS),A,26.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,30.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:30:00.000+00:00,feeder,02,N Current (RMS),A,90.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,126.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,-6.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:30:00.000+00:00,feeder,01,N Current (RMS),A,19.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,8.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:20:00.000+00:00,feeder,04,N Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:20:00.000+00:00,feeder,03,N Current (RMS),A,27.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:20:00.000+00:00,feeder,02,N Current (RMS),A,43.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,-10.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:20:00.000+00:00,feeder,01,N Current (RMS),A,26.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,9.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:10:00.000+00:00,feeder,04,N Current (RMS),A,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:10:00.000+00:00,feeder,03,N Current (RMS),A,29.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:10:00.000+00:00,feeder,02,N Current (RMS),A,35.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,67.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,-9.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:10:00.000+00:00,feeder,01,N Current (RMS),A,25.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,9.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:00:00.000+00:00,feeder,04,N Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:00:00.000+00:00,feeder,03,N Current (RMS),A,39.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:00:00.000+00:00,feeder,02,N Current (RMS),A,42.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,-8.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:00:00.000+00:00,feeder,01,N Current (RMS),A,23.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,9.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:50:00.000+00:00,feeder,04,N Current (RMS),A,4.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:50:00.000+00:00,feeder,03,N Current (RMS),A,39.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:50:00.000+00:00,feeder,02,N Current (RMS),A,52.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,88.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,-8.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:50:00.000+00:00,feeder,01,N Current (RMS),A,23.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,9.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:40:00.000+00:00,feeder,04,N Current (RMS),A,4.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:40:00.000+00:00,feeder,03,N Current (RMS),A,30.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:40:00.000+00:00,feeder,02,N Current (RMS),A,49.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,90.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,-8.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:40:00.000+00:00,feeder,01,N Current (RMS),A,22.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,9.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:30:00.000+00:00,feeder,04,N Current (RMS),A,6.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
