Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,26.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:30:00.000+00:00,feeder,02,N Current (RMS),A,43.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,85.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,-10.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:30:00.000+00:00,feeder,01,N Current (RMS),A,33.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,9.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:20:00.000+00:00,feeder,04,N Current (RMS),A,4.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,28.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,42.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,83.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,-10.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:20:00.000+00:00,feeder,01,N Current (RMS),A,26.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,9.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:10:00.000+00:00,feeder,04,N Current (RMS),A,3.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,33.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,36.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,-7.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:10:00.000+00:00,feeder,01,N Current (RMS),A,27.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,9.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:00:00.000+00:00,feeder,04,N Current (RMS),A,4.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,31.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,28.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,-11.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:00:00.000+00:00,feeder,01,N Current (RMS),A,26.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,9.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:50:00.000+00:00,feeder,04,N Current (RMS),A,3.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,26.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,36.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,75.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,-9.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:50:00.000+00:00,feeder,01,N Current (RMS),A,30.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,9.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:40:00.000+00:00,feeder,04,N Current (RMS),A,3.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,30.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,44.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,85.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,-12.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:40:00.000+00:00,feeder,01,N Current (RMS),A,28.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,9.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:30:00.000+00:00,feeder,04,N Current (RMS),A,3.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,24.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,55.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,96.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,-11.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:30:00.000+00:00,feeder,01,N Current (RMS),A,24.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,9.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:20:00.000+00:00,feeder,04,N Current (RMS),A,3.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,19.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,49.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,78.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,-9.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:20:00.000+00:00,feeder,01,N Current (RMS),A,23.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,9.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:10:00.000+00:00,feeder,04,N Current (RMS),A,4.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,57.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,83.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
