Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,65.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,89.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,106.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,-10.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:10:00.000+00:00,feeder,01,N Current (RMS),A,25.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,9.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:00:00.000+00:00,feeder,04,N Current (RMS),A,3.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,30.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,69.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,95.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,95.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,-10.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:00:00.000+00:00,feeder,01,N Current (RMS),A,28.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,9.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,112.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:50:00.000+00:00,feeder,04,N Current (RMS),A,4.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,41.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,54.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,92.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,-11.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:50:00.000+00:00,feeder,01,N Current (RMS),A,26.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,9.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,112.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (RMS),A,4.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,50.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,67.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,52.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,89.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,-12.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:40:00.000+00:00,feeder,01,N Current (RMS),A,25.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,9.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,115.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (RMS),A,5.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,40.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,68.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,106.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,-13.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:30:00.000+00:00,feeder,01,N Current (RMS),A,25.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,9.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,121.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (RMS),A,4.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,42.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,51.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,93.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,-14.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:20:00.000+00:00,feeder,01,N Current (RMS),A,24.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,9.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (RMS),A,6.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,34.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,27.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,67.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,114.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,-13.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:10:00.000+00:00,feeder,01,N Current (RMS),A,25.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,9.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (RMS),A,4.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,55.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,72.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,48.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,97.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,-12.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:00:00.000+00:00,feeder,01,N Current (RMS),A,28.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,9.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (RMS),A,3.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,65.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,82.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,45.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,89.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
