Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,-14.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:50:00.000+00:00,feeder,01,N Current (RMS),A,34.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,9.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,133.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:40:00.000+00:00,feeder,04,N Current (RMS),A,4.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,64.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,82.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,26.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,65.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,112.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,-13.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:40:00.000+00:00,feeder,01,N Current (RMS),A,32.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,9.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,150.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:30:00.000+00:00,feeder,04,N Current (RMS),A,6.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,57.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,73.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,27.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,72.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,115.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,-16.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:30:00.000+00:00,feeder,01,N Current (RMS),A,44.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,9.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,164.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:20:00.000+00:00,feeder,04,N Current (RMS),A,5.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,63.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,82.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,69.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,115.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,-12.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:20:00.000+00:00,feeder,01,N Current (RMS),A,31.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,9.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,147.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:10:00.000+00:00,feeder,04,N Current (RMS),A,4.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,39.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,70.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,117.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,-12.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:10:00.000+00:00,feeder,01,N Current (RMS),A,31.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,9.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,127.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:00:00.000+00:00,feeder,04,N Current (RMS),A,4.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,51.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,67.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,64.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,107.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,-12.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:00:00.000+00:00,feeder,01,N Current (RMS),A,30.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,9.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,128.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:50:00.000+00:00,feeder,04,N Current (RMS),A,5.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,60.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,77.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,67.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,113.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,-12.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:50:00.000+00:00,feeder,01,N Current (RMS),A,31.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,9.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,138.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (RMS),A,5.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,58.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,79.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,28.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,64.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,116.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,-13.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:40:00.000+00:00,feeder,01,N Current (RMS),A,27.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,9.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,137.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,5.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,51.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,66.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,30.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,75.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,128.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,-14.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:30:00.000+00:00,feeder,01,N Current (RMS),A,33.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,9.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
