Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,148.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,4.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,53.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,75.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,28.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,66.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,120.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,95.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,-12.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:20:00.000+00:00,feeder,01,N Current (RMS),A,36.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,8.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,139.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,6.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,73.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,96.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,29.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,70.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,124.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,92.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,-14.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:10:00.000+00:00,feeder,01,N Current (RMS),A,41.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,8.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,163.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,4.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,61.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,86.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,47.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,109.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,94.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,-16.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:00:00.000+00:00,feeder,01,N Current (RMS),A,45.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,81.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,8.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,135.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,8.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,25.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,79.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,107.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,38.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,102.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,85.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,84.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,-14.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:50:00.000+00:00,feeder,01,N Current (RMS),A,29.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,74.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,8.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,12.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,70.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,94.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,42.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,98.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,84.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,-11.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:40:00.000+00:00,feeder,01,N Current (RMS),A,31.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,8.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,7.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,77.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,103.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,40.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,102.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,-14.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:30:00.000+00:00,feeder,01,N Current (RMS),A,32.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,78.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,76.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,8.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,113.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,5.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,59.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,92.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,35.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,84.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,89.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,-12.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:20:00.000+00:00,feeder,01,N Current (RMS),A,40.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,8.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,4.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,49.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,79.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,39.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,97.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,86.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,-14.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:10:00.000+00:00,feeder,01,N Current (RMS),A,31.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,8.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
