Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,5.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,50.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,81.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,33.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,80.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,-16.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:00:00.000+00:00,feeder,01,N Current (RMS),A,37.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,80.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,8.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (RMS),A,6.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,57.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,91.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,35.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,84.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,-14.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:50:00.000+00:00,feeder,01,N Current (RMS),A,38.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,8.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (RMS),A,7.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,61.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,88.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,37.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,86.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,-14.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:40:00.000+00:00,feeder,01,N Current (RMS),A,34.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,62.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,8.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (RMS),A,6.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,60.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,83.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,43.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,80.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,-11.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:30:00.000+00:00,feeder,01,N Current (RMS),A,30.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,8.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (RMS),A,4.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,62.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,87.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,36.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,-7.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:20:00.000+00:00,feeder,01,N Current (RMS),A,26.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,8.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (RMS),A,3.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,49.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,73.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,37.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,74.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,-10.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:10:00.000+00:00,feeder,01,N Current (RMS),A,27.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,8.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (RMS),A,4.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,42.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,69.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,34.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,-10.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:00:00.000+00:00,feeder,01,N Current (RMS),A,29.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,8.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (RMS),A,4.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,39.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,40.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,-10.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:50:00.000+00:00,feeder,01,N Current (RMS),A,31.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,8.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:40:00.000+00:00,feeder,04,N Current (RMS),A,4.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.4
