Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,54.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,71.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,36.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,-13.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:40:00.000+00:00,feeder,01,N Current (RMS),A,42.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,8.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:30:00.000+00:00,feeder,04,N Current (RMS),A,4.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,52.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,69.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,32.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,-14.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:30:00.000+00:00,feeder,01,N Current (RMS),A,45.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,8.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,106.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:20:00.000+00:00,feeder,04,N Current (RMS),A,6.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,54.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,74.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,40.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,-15.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:20:00.000+00:00,feeder,01,N Current (RMS),A,42.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,8.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:10:00.000+00:00,feeder,04,N Current (RMS),A,3.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,63.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,83.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,28.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,-12.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:10:00.000+00:00,feeder,01,N Current (RMS),A,36.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,8.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,5.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,70.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,89.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,24.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,-11.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:00:00.000+00:00,feeder,01,N Current (RMS),A,34.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,8.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,4.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,66.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,86.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,34.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,-6.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:50:00.000+00:00,feeder,01,N Current (RMS),A,20.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,8.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (RMS),A,5.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,58.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,76.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,27.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,-6.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:40:00.000+00:00,feeder,01,N Current (RMS),A,22.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,8.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (RMS),A,8.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,60.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,80.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,25.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,-5.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:30:00.000+00:00,feeder,01,N Current (RMS),A,19.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,8.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (RMS),A,3.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,61.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,78.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.3
