Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,30.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,-5.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:20:00.000+00:00,feeder,01,N Current (RMS),A,20.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,8.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (RMS),A,4.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,75.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,93.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,35.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,-5.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:10:00.000+00:00,feeder,01,N Current (RMS),A,34.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,8.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (RMS),A,8.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,59.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,69.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,27.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,-4.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:00:00.000+00:00,feeder,01,N Current (RMS),A,27.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,8.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (RMS),A,3.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,60.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,70.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,30.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,-4.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:50:00.000+00:00,feeder,01,N Current (RMS),A,22.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,8.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,56.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,28.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,-4.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:40:00.000+00:00,feeder,01,N Current (RMS),A,20.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,8.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:30:00.000+00:00,feeder,04,N Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,54.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,62.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,27.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,-6.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:30:00.000+00:00,feeder,01,N Current (RMS),A,21.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,7.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:20:00.000+00:00,feeder,04,N Current (RMS),A,5.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,50.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,65.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,28.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,-10.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:20:00.000+00:00,feeder,01,N Current (RMS),A,32.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,7.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:10:00.000+00:00,feeder,04,N Current (RMS),A,3.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,54.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,70.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,29.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,-7.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:10:00.000+00:00,feeder,01,N Current (RMS),A,23.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,7.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (RMS),A,3.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,50.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,28.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.77
