Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,-6.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:00:00.000+00:00,feeder,01,N Current (RMS),A,26.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,7.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:50:00.000+00:00,feeder,04,N Current (RMS),A,5.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,44.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,31.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,-5.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:50:00.000+00:00,feeder,01,N Current (RMS),A,22.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,7.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:40:00.000+00:00,feeder,04,N Current (RMS),A,4.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,58.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,72.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,31.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,-7.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:40:00.000+00:00,feeder,01,N Current (RMS),A,24.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,7.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:30:00.000+00:00,feeder,04,N Current (RMS),A,7.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,67.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,76.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,37.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,-11.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:30:00.000+00:00,feeder,01,N Current (RMS),A,42.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,7.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:20:00.000+00:00,feeder,04,N Current (RMS),A,9.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,58.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,25.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,-7.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:20:00.000+00:00,feeder,01,N Current (RMS),A,36.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,7.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:10:00.000+00:00,feeder,04,N Current (RMS),A,11.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,74.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,81.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,50.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,73.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,-8.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:10:00.000+00:00,feeder,01,N Current (RMS),A,38.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,6.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (RMS),A,8.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,74.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,83.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,40.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,-6.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:00:00.000+00:00,feeder,01,N Current (RMS),A,29.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,6.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (RMS),A,8.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,71.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,83.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,39.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,-8.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:50:00.000+00:00,feeder,01,N Current (RMS),A,36.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,6.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (RMS),A,9.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,65.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,71.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,48.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,-8.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:40:00.000+00:00,feeder,01,N Current (RMS),A,35.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,6.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
