Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (RMS),A,12.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,64.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,49.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:30:00.000+00:00,feeder,01,N Current (RMS),A,23.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,6.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (RMS),A,7.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,67.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,71.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,32.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:20:00.000+00:00,feeder,01,N Current (RMS),A,24.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,6.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (RMS),A,8.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,61.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,65.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,34.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,-5.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:10:00.000+00:00,feeder,01,N Current (RMS),A,31.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,6.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,10.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,82.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,89.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,32.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,-5.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:00:00.000+00:00,feeder,01,N Current (RMS),A,32.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,6.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,11.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,66.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,83.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,34.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:50:00.000+00:00,feeder,01,N Current (RMS),A,28.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,6.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,11.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,45.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,30.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:40:00.000+00:00,feeder,01,N Current (RMS),A,23.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,6.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,8.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,48.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,65.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,33.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:30:00.000+00:00,feeder,01,N Current (RMS),A,25.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,6.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,3.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,57.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,30.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,-4.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:20:00.000+00:00,feeder,01,N Current (RMS),A,23.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,5.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
