Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,4.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,60.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,69.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,39.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,-10.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:10:00.000+00:00,feeder,01,N Current (RMS),A,26.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,5.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,4.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,64.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,82.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,67.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,39.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,-19.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:00:00.000+00:00,feeder,01,N Current (RMS),A,53.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,83.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,5.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,121.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,5.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,69.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,90.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,34.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,-8.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:50:00.000+00:00,feeder,01,N Current (RMS),A,29.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,5.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (RMS),A,6.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,72.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,91.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,42.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,-9.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:40:00.000+00:00,feeder,01,N Current (RMS),A,30.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,5.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,114.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (RMS),A,4.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,71.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,90.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,70.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,53.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,84.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,-12.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:30:00.000+00:00,feeder,01,N Current (RMS),A,34.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,5.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,138.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (RMS),A,4.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,65.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,82.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,52.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,86.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,-10.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:20:00.000+00:00,feeder,01,N Current (RMS),A,33.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,5.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,130.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (RMS),A,6.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,64.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,80.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,49.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,79.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,-10.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:10:00.000+00:00,feeder,01,N Current (RMS),A,31.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,5.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,117.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (RMS),A,6.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,53.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,71.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,55.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,-22.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:00:00.000+00:00,feeder,01,N Current (RMS),A,72.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,97.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,5.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,141.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (RMS),A,5.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.5
