Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,62.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,74.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,74.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,66.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,95.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,-13.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:50:00.000+00:00,feeder,01,N Current (RMS),A,45.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,5.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,127.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,4.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,51.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,68.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,99.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,-11.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:40:00.000+00:00,feeder,01,N Current (RMS),A,33.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,5.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,122.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,8.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,48.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,59.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,93.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,-9.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:30:00.000+00:00,feeder,01,N Current (RMS),A,29.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,5.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,12.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,51.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,73.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,54.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,89.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,-12.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:20:00.000+00:00,feeder,01,N Current (RMS),A,30.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,5.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,116.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,7.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,59.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,76.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,69.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,52.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,92.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,-9.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:10:00.000+00:00,feeder,01,N Current (RMS),A,23.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,5.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,4.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,50.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,68.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,45.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,-9.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:00:00.000+00:00,feeder,01,N Current (RMS),A,28.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,5.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,50.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,32.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,-14.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:50:00.000+00:00,feeder,01,N Current (RMS),A,47.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,5.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,111.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,3.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,51.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,50.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,82.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,-15.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:40:00.000+00:00,feeder,01,N Current (RMS),A,38.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,4.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,130.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,3.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,57.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,88.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
