Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,51.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,87.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,-11.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:30:00.000+00:00,feeder,01,N Current (RMS),A,36.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,4.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,132.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (RMS),A,3.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,60.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,90.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,39.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,-10.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:20:00.000+00:00,feeder,01,N Current (RMS),A,35.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,4.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (RMS),A,8.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,39.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,33.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,-12.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:10:00.000+00:00,feeder,01,N Current (RMS),A,35.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,4.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (RMS),A,4.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,37.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,34.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,-10.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:00:00.000+00:00,feeder,01,N Current (RMS),A,29.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,4.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (RMS),A,4.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,40.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,38.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,-13.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:50:00.000+00:00,feeder,01,N Current (RMS),A,31.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,5.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (RMS),A,5.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,21.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,43.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,79.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,87.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,-11.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:40:00.000+00:00,feeder,01,N Current (RMS),A,27.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,5.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (RMS),A,5.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,21.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,47.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,84.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,-12.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:30:00.000+00:00,feeder,01,N Current (RMS),A,31.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,5.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (RMS),A,7.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,16.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,37.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,-12.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:20:00.000+00:00,feeder,01,N Current (RMS),A,25.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,5.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,22.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,41.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,76.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.31
