Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,-12.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:10:00.000+00:00,feeder,01,N Current (RMS),A,31.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,5.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,19.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,42.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,-9.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:00:00.000+00:00,feeder,01,N Current (RMS),A,23.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,6.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (RMS),A,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,16.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,49.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,-11.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:50:00.000+00:00,feeder,01,N Current (RMS),A,27.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,6.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (RMS),A,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,15.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,43.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,73.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,-8.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:40:00.000+00:00,feeder,01,N Current (RMS),A,18.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,6.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (RMS),A,3.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,15.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,33.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,-7.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:30:00.000+00:00,feeder,01,N Current (RMS),A,26.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,6.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,18.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,29.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,-12.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:20:00.000+00:00,feeder,01,N Current (RMS),A,36.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,6.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:10:00.000+00:00,feeder,04,N Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,27.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,25.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,-9.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:10:00.000+00:00,feeder,01,N Current (RMS),A,32.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,6.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,27.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,25.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,-4.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:00:00.000+00:00,feeder,01,N Current (RMS),A,23.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,6.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,29.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,31.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,-5.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:50:00.000+00:00,feeder,01,N Current (RMS),A,31.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,6.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
