Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:40:00.000+00:00,feeder,04,N Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,30.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,31.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,-5.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:40:00.000+00:00,feeder,01,N Current (RMS),A,30.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,6.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:30:00.000+00:00,feeder,04,N Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,25.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,32.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,-5.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:30:00.000+00:00,feeder,01,N Current (RMS),A,30.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,6.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:20:00.000+00:00,feeder,04,N Current (RMS),A,1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,25.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,23.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,-12.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:20:00.000+00:00,feeder,01,N Current (RMS),A,32.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,7.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:10:00.000+00:00,feeder,04,N Current (RMS),A,3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,29.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,25.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,-12.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:10:00.000+00:00,feeder,01,N Current (RMS),A,30.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,6.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:00:00.000+00:00,feeder,04,N Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,27.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,31.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,-12.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:00:00.000+00:00,feeder,01,N Current (RMS),A,32.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,6.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:50:00.000+00:00,feeder,04,N Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,29.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,46.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,-13.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:50:00.000+00:00,feeder,01,N Current (RMS),A,32.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,7.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,32.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:40:00.000+00:00,feeder,04,N Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,25.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,52.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,-12.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:40:00.000+00:00,feeder,01,N Current (RMS),A,33.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,7.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,34.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:30:00.000+00:00,feeder,04,N Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,26.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,42.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,-12.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:30:00.000+00:00,feeder,01,N Current (RMS),A,45.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,75.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,7.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,38.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
