Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:20:00.000+00:00,feeder,04,N Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,28.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,51.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,-11.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:20:00.000+00:00,feeder,01,N Current (RMS),A,33.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,7.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,35.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:10:00.000+00:00,feeder,04,N Current (RMS),A,3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,27.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,62.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,90.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,-12.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:10:00.000+00:00,feeder,01,N Current (RMS),A,26.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,8.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,39.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:00:00.000+00:00,feeder,04,N Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,30.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,70.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,96.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,-11.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:00:00.000+00:00,feeder,01,N Current (RMS),A,22.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,8.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,40.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:50:00.000+00:00,feeder,04,N Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,37.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,66.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,94.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,-12.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:50:00.000+00:00,feeder,01,N Current (RMS),A,25.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,8.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,44.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:40:00.000+00:00,feeder,04,N Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,25.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,56.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,92.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,-13.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:40:00.000+00:00,feeder,01,N Current (RMS),A,17.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,8.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,45.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:30:00.000+00:00,feeder,04,N Current (RMS),A,3.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,23.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,48.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,97.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,-14.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:30:00.000+00:00,feeder,01,N Current (RMS),A,18.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,8.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,44.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:20:00.000+00:00,feeder,04,N Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,26.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,60.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,79.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,108.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,-15.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:20:00.000+00:00,feeder,01,N Current (RMS),A,18.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,8.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,44.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:10:00.000+00:00,feeder,04,N Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,29.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,76.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,91.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,110.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,-15.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:10:00.000+00:00,feeder,01,N Current (RMS),A,23.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,8.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,46.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:00:00.000+00:00,feeder,04,N Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.6
