Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,27.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,30.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,86.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,97.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,123.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,-16.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:00:00.000+00:00,feeder,01,N Current (RMS),A,28.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,8.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,49.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,120.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:50:00.000+00:00,feeder,04,N Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,29.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,29.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,76.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,90.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,119.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,-18.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:50:00.000+00:00,feeder,01,N Current (RMS),A,35.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,77.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,79.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,8.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,51.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:40:00.000+00:00,feeder,04,N Current (RMS),A,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,28.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,30.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,78.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,87.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,124.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,-17.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:40:00.000+00:00,feeder,01,N Current (RMS),A,33.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,80.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,7.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,53.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:30:00.000+00:00,feeder,04,N Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,30.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,28.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,76.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,83.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,115.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,-15.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:30:00.000+00:00,feeder,01,N Current (RMS),A,34.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,81.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,7.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,51.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,113.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:20:00.000+00:00,feeder,04,N Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,29.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,29.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,84.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,73.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,122.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,-17.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:20:00.000+00:00,feeder,01,N Current (RMS),A,45.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,73.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,96.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,7.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,56.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,131.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:10:00.000+00:00,feeder,04,N Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,30.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,29.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,81.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,81.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,122.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,-17.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:10:00.000+00:00,feeder,01,N Current (RMS),A,45.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,101.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,7.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,57.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,129.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:00:00.000+00:00,feeder,04,N Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,28.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,31.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,84.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,130.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,-17.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:00:00.000+00:00,feeder,01,N Current (RMS),A,49.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,100.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,7.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,59.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,133.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:50:00.000+00:00,feeder,04,N Current (RMS),A,3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,29.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,29.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,78.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,120.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,-16.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:50:00.000+00:00,feeder,01,N Current (RMS),A,36.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,69.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,85.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,7.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,54.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,116.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:40:00.000+00:00,feeder,04,N Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,26.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
