Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,30.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,86.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,127.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,-19.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:40:00.000+00:00,feeder,01,N Current (RMS),A,60.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,82.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,89.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,7.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,57.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,142.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:30:00.000+00:00,feeder,04,N Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,34.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,31.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,84.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,128.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,-18.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:30:00.000+00:00,feeder,01,N Current (RMS),A,67.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,77.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,72.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,7.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,54.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,153.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,31.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,44.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,81.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,-15.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:20:00.000+00:00,feeder,01,N Current (RMS),A,54.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,7.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,118.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,34.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,36.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,67.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,-16.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:10:00.000+00:00,feeder,01,N Current (RMS),A,57.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,7.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,113.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,28.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,41.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,-14.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:00:00.000+00:00,feeder,01,N Current (RMS),A,48.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,7.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,30.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,48.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,-4.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:50:00.000+00:00,feeder,01,N Current (RMS),A,15.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,16.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,20.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,44.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,-5.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:40:00.000+00:00,feeder,01,N Current (RMS),A,19.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,16.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,7.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,19.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,43.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,-5.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:30:00.000+00:00,feeder,01,N Current (RMS),A,19.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,16.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,20.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,42.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.93
