Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,-4.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:20:00.000+00:00,feeder,01,N Current (RMS),A,16.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,16.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,25.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,44.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,-5.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:10:00.000+00:00,feeder,01,N Current (RMS),A,19.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,16.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,17.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,38.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,-6.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:00:00.000+00:00,feeder,01,N Current (RMS),A,20.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,16.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,3.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,20.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,39.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,-5.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:50:00.000+00:00,feeder,01,N Current (RMS),A,16.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,16.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,23.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,41.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,-7.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:40:00.000+00:00,feeder,01,N Current (RMS),A,23.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,16.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,3.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,21.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,41.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,-5.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:30:00.000+00:00,feeder,01,N Current (RMS),A,17.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,16.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,23.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,50.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,81.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,-6.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:20:00.000+00:00,feeder,01,N Current (RMS),A,18.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,16.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,3.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,20.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,48.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,80.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,-6.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:10:00.000+00:00,feeder,01,N Current (RMS),A,18.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,16.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,24.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,51.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,-6.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:00:00.000+00:00,feeder,01,N Current (RMS),A,19.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,16.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
