Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,27.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,40.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,77.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,-7.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:50:00.000+00:00,feeder,01,N Current (RMS),A,20.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,16.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,3.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,29.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,43.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,79.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,-8.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:40:00.000+00:00,feeder,01,N Current (RMS),A,21.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,16.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,44.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,49.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,80.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,-11.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:30:00.000+00:00,feeder,01,N Current (RMS),A,33.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,16.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,3.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,35.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,49.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,87.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,98.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,-8.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:20:00.000+00:00,feeder,01,N Current (RMS),A,24.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,16.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,3.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,32.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,31.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,89.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,88.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,84.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,-8.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:10:00.000+00:00,feeder,01,N Current (RMS),A,24.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,16.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,4.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,51.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,64.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,40.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,-11.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:00:00.000+00:00,feeder,01,N Current (RMS),A,28.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,16.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,4.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,53.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,70.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,38.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,75.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,-11.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:50:00.000+00:00,feeder,01,N Current (RMS),A,29.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,16.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,3.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,26.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,34.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,74.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,-12.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:40:00.000+00:00,feeder,01,N Current (RMS),A,31.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,16.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.15
