Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,63.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,84.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,47.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,90.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,-15.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:10:00.000+00:00,feeder,01,N Current (RMS),A,40.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,73.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,16.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,122.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,8.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,62.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,84.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,46.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,91.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,-13.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:00:00.000+00:00,feeder,01,N Current (RMS),A,33.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,16.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,114.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,8.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,60.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,84.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,45.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,90.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,-11.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:50:00.000+00:00,feeder,01,N Current (RMS),A,29.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,16.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,14.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,65.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,94.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,40.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,84.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,-12.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:40:00.000+00:00,feeder,01,N Current (RMS),A,27.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,16.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,11.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,65.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,88.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,54.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,106.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,-11.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:30:00.000+00:00,feeder,01,N Current (RMS),A,33.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,16.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,8.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,71.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,96.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,67.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,117.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,-9.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:20:00.000+00:00,feeder,01,N Current (RMS),A,27.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,16.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,129.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,7.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,63.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,84.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,29.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,57.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,122.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,86.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,-13.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:10:00.000+00:00,feeder,01,N Current (RMS),A,29.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,73.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,16.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,119.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,11.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,57.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,83.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,29.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,57.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,124.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,84.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,-15.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:00:00.000+00:00,feeder,01,N Current (RMS),A,28.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,16.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,116.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,13.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,51.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,78.5
