Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,50.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,113.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,-14.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:50:00.000+00:00,feeder,01,N Current (RMS),A,26.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,16.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,9.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,57.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,84.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,61.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,116.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,76.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,-12.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:40:00.000+00:00,feeder,01,N Current (RMS),A,27.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,15.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,119.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,3.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,31.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,97.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,135.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,28.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,61.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,121.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,-10.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:30:00.000+00:00,feeder,01,N Current (RMS),A,28.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,15.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,157.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,7.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,55.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,90.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,28.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,57.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,121.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,-15.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:20:00.000+00:00,feeder,01,N Current (RMS),A,31.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,15.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,126.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,4.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,68.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,97.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,43.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,100.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,-17.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:10:00.000+00:00,feeder,01,N Current (RMS),A,37.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,15.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,133.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,4.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,58.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,77.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,41.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,94.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,-15.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:00:00.000+00:00,feeder,01,N Current (RMS),A,35.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,15.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,114.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,4.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,52.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,75.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,37.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,79.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,-13.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:50:00.000+00:00,feeder,01,N Current (RMS),A,27.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,15.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,6.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,30.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,30.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,-12.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:40:00.000+00:00,feeder,01,N Current (RMS),A,27.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,14.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,3.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,23.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,32.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.2
