Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,-11.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:30:00.000+00:00,feeder,01,N Current (RMS),A,25.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,14.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,20.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,28.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,-11.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:20:00.000+00:00,feeder,01,N Current (RMS),A,27.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,14.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,25.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,31.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,-11.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:10:00.000+00:00,feeder,01,N Current (RMS),A,25.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,14.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,30.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,35.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,-6.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:00:00.000+00:00,feeder,01,N Current (RMS),A,25.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,14.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,36.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,36.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,-9.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:50:00.000+00:00,feeder,01,N Current (RMS),A,27.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,14.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,41.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,26.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,-8.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:40:00.000+00:00,feeder,01,N Current (RMS),A,21.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,14.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,40.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,27.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,-8.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:30:00.000+00:00,feeder,01,N Current (RMS),A,22.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,14.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,35.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,34.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,-9.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:20:00.000+00:00,feeder,01,N Current (RMS),A,25.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,14.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,3.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,25.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,33.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,-9.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:10:00.000+00:00,feeder,01,N Current (RMS),A,21.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
