Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,14.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,3.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,30.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,25.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,-8.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:00:00.000+00:00,feeder,01,N Current (RMS),A,18.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,14.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,4.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,22.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,26.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,-6.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:50:00.000+00:00,feeder,01,N Current (RMS),A,23.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,14.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,3.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,25.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,29.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,-4.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:40:00.000+00:00,feeder,01,N Current (RMS),A,23.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,14.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,21.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,31.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,-7.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:30:00.000+00:00,feeder,01,N Current (RMS),A,21.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,14.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,22.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,31.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,-7.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:20:00.000+00:00,feeder,01,N Current (RMS),A,19.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,14.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,6.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,22.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,27.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,-6.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:10:00.000+00:00,feeder,01,N Current (RMS),A,19.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,14.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,21.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,25.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,-10.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:00:00.000+00:00,feeder,01,N Current (RMS),A,31.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,14.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,5.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,24.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,25.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,-9.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:50:00.000+00:00,feeder,01,N Current (RMS),A,22.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,14.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.69
