Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,3.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,27.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,25.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,-10.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:40:00.000+00:00,feeder,01,N Current (RMS),A,31.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,14.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,29.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,22.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,-9.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:30:00.000+00:00,feeder,01,N Current (RMS),A,28.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,14.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,3.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,21.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,23.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,-9.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:20:00.000+00:00,feeder,01,N Current (RMS),A,29.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,14.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,18.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,23.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,-13.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:10:00.000+00:00,feeder,01,N Current (RMS),A,33.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,14.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,3.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,18.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,22.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,-5.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:00:00.000+00:00,feeder,01,N Current (RMS),A,20.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,14.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,3.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,22.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,29.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,-4.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:50:00.000+00:00,feeder,01,N Current (RMS),A,25.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,14.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,3.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,24.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,25.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,-5.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:40:00.000+00:00,feeder,01,N Current (RMS),A,19.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,14.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,17.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,24.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,-6.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:30:00.000+00:00,feeder,01,N Current (RMS),A,20.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,14.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,2.8
