Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,29.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,25.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,-5.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:20:00.000+00:00,feeder,01,N Current (RMS),A,20.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,14.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,31.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,30.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,-5.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:10:00.000+00:00,feeder,01,N Current (RMS),A,20.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,14.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,3.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,19.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,27.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,-6.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:00:00.000+00:00,feeder,01,N Current (RMS),A,21.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,13.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,3.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,40.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,24.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,-7.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:50:00.000+00:00,feeder,01,N Current (RMS),A,24.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,13.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,5.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,42.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,33.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,-8.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:40:00.000+00:00,feeder,01,N Current (RMS),A,27.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,13.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,6.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,53.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,72.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,27.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,-11.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:30:00.000+00:00,feeder,01,N Current (RMS),A,38.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,13.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,3.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,45.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,30.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,-10.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:20:00.000+00:00,feeder,01,N Current (RMS),A,33.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,13.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,5.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,28.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,30.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,-9.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:10:00.000+00:00,feeder,01,N Current (RMS),A,28.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,12.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,10.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,27.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
