Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,33.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,-10.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:00:00.000+00:00,feeder,01,N Current (RMS),A,27.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,12.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,3.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,31.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,28.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,-7.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:50:00.000+00:00,feeder,01,N Current (RMS),A,22.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,12.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,33.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,47.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,83.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,-7.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:40:00.000+00:00,feeder,01,N Current (RMS),A,24.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,12.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,5.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,26.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,23.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,-7.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:30:00.000+00:00,feeder,01,N Current (RMS),A,26.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,12.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,3.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,29.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,35.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,-8.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:20:00.000+00:00,feeder,01,N Current (RMS),A,26.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,12.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,3.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,28.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,27.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,-7.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:10:00.000+00:00,feeder,01,N Current (RMS),A,27.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,12.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,3.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,26.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,29.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,-5.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:00:00.000+00:00,feeder,01,N Current (RMS),A,22.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,12.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,7.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,26.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,32.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,-10.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:50:00.000+00:00,feeder,01,N Current (RMS),A,29.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,12.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,5.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,27.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,32.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
