Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,-13.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:40:00.000+00:00,feeder,01,N Current (RMS),A,33.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,12.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,9.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,28.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,35.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,-12.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:30:00.000+00:00,feeder,01,N Current (RMS),A,28.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,12.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,9.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,29.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,30.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,-10.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:20:00.000+00:00,feeder,01,N Current (RMS),A,23.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,12.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,9.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,35.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,39.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,-8.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:10:00.000+00:00,feeder,01,N Current (RMS),A,22.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,12.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,4.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,34.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,24.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,-10.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:00:00.000+00:00,feeder,01,N Current (RMS),A,34.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,12.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,24.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,26.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,-11.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:50:00.000+00:00,feeder,01,N Current (RMS),A,31.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,12.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,5.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,31.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,38.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,-8.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:40:00.000+00:00,feeder,01,N Current (RMS),A,24.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,12.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,43.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,46.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,-8.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:30:00.000+00:00,feeder,01,N Current (RMS),A,22.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,12.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,49.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,60.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,88.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,-9.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:20:00.000+00:00,feeder,01,N Current (RMS),A,25.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,12.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
