Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,120.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,3.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,54.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,69.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,69.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,103.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,-8.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:10:00.000+00:00,feeder,01,N Current (RMS),A,26.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,12.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,135.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,3.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,52.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,64.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,52.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,87.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,-7.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:00:00.000+00:00,feeder,01,N Current (RMS),A,20.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,12.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,4.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,55.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,84.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,34.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,-8.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:50:00.000+00:00,feeder,01,N Current (RMS),A,24.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,12.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,4.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,43.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,38.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,-8.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:40:00.000+00:00,feeder,01,N Current (RMS),A,19.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,12.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,44.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,46.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,-8.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:30:00.000+00:00,feeder,01,N Current (RMS),A,20.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,12.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,3.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,33.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,44.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,73.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,-9.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:20:00.000+00:00,feeder,01,N Current (RMS),A,30.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,13.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,7.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,48.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,44.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,79.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,-12.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:10:00.000+00:00,feeder,01,N Current (RMS),A,27.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,13.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,6.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,41.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,33.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,-13.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:00:00.000+00:00,feeder,01,N Current (RMS),A,36.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,13.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.48
