Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,30.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,38.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,-7.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:50:00.000+00:00,feeder,01,N Current (RMS),A,21.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,13.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,32.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,34.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,-16.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:40:00.000+00:00,feeder,01,N Current (RMS),A,47.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,13.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,14.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,28.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,-8.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:30:00.000+00:00,feeder,01,N Current (RMS),A,22.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,13.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,3.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,12.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,40.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,-8.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:20:00.000+00:00,feeder,01,N Current (RMS),A,24.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,13.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,7.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,15.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,43.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,-7.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:10:00.000+00:00,feeder,01,N Current (RMS),A,18.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,13.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,19.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,43.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,-7.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:00:00.000+00:00,feeder,01,N Current (RMS),A,18.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,13.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,16.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,30.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,-10.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:50:00.000+00:00,feeder,01,N Current (RMS),A,24.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,13.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,14.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,28.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,-7.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:40:00.000+00:00,feeder,01,N Current (RMS),A,17.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,13.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
