Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,16.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,17.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,-7.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:30:00.000+00:00,feeder,01,N Current (RMS),A,22.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,13.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,30.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,21.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,-6.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:20:00.000+00:00,feeder,01,N Current (RMS),A,22.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,13.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,28.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,20.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,-9.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:10:00.000+00:00,feeder,01,N Current (RMS),A,30.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,13.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,32.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,16.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,-4.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:00:00.000+00:00,feeder,01,N Current (RMS),A,17.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,14.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,37.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,18.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,-4.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:50:00.000+00:00,feeder,01,N Current (RMS),A,24.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,14.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,35.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,25.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:40:00.000+00:00,feeder,01,N Current (RMS),A,24.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,14.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,36.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,27.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:30:00.000+00:00,feeder,01,N Current (RMS),A,26.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,14.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,33.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,40.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,-4.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:20:00.000+00:00,feeder,01,N Current (RMS),A,25.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,14.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,30.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
