Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,41.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:10:00.000+00:00,feeder,01,N Current (RMS),A,28.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,14.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,29.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,51.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,-4.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:00:00.000+00:00,feeder,01,N Current (RMS),A,30.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,14.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,34.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,55.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,80.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:50:00.000+00:00,feeder,01,N Current (RMS),A,46.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,14.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,33.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,37.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,41.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:40:00.000+00:00,feeder,01,N Current (RMS),A,31.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,14.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,40.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,49.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,81.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,-4.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:30:00.000+00:00,feeder,01,N Current (RMS),A,32.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,14.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,34.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,36.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,66.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,92.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,-4.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:20:00.000+00:00,feeder,01,N Current (RMS),A,29.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,14.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,35.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,38.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,65.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,92.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:10:00.000+00:00,feeder,01,N Current (RMS),A,31.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,14.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,37.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,41.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,70.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,98.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,77.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,-4.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:00:00.000+00:00,feeder,01,N Current (RMS),A,31.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,15.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,45.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,125.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,1.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,32.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,74.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,87.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,91.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.13
