Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,-4.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:50:00.000+00:00,feeder,01,N Current (RMS),A,33.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,15.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,48.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,120.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,35.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,74.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,85.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,92.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,-5.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:40:00.000+00:00,feeder,01,N Current (RMS),A,31.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,15.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,50.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,123.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,45.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,78.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,94.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,100.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,-7.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:30:00.000+00:00,feeder,01,N Current (RMS),A,41.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,81.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,15.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,59.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,147.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,32.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,85.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,103.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,105.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,-8.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:20:00.000+00:00,feeder,01,N Current (RMS),A,27.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,14.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,53.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,131.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,28.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,96.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,109.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,115.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,-8.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:10:00.000+00:00,feeder,01,N Current (RMS),A,26.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,14.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,55.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,138.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,31.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,87.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,94.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,110.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,-10.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:00:00.000+00:00,feeder,01,N Current (RMS),A,23.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,14.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,54.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,134.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,30.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,87.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,96.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,115.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,-9.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:50:00.000+00:00,feeder,01,N Current (RMS),A,29.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,14.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,56.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,138.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,30.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,32.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,100.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,95.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,132.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,-9.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:40:00.000+00:00,feeder,01,N Current (RMS),A,25.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,14.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,59.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,149.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,32.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,29.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,95.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,96.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,122.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,-7.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:30:00.000+00:00,feeder,01,N Current (RMS),A,42.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,81.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,14.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
