Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,60.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,154.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,34.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,90.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,93.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,118.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,-7.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:20:00.000+00:00,feeder,01,N Current (RMS),A,48.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,92.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,14.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,62.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,156.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,35.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,30.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,94.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,90.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,126.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,-8.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:10:00.000+00:00,feeder,01,N Current (RMS),A,47.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,89.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,14.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,63.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,164.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,33.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,30.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,99.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,97.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,127.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,-7.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:00:00.000+00:00,feeder,01,N Current (RMS),A,53.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,93.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,14.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,64.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,169.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,31.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,91.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,95.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,118.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,-10.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:50:00.000+00:00,feeder,01,N Current (RMS),A,42.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,88.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,14.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,61.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,153.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,30.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,28.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,78.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,99.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,117.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,-11.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:40:00.000+00:00,feeder,01,N Current (RMS),A,55.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,89.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,14.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,61.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,153.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,28.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,30.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,79.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,92.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,128.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,-13.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:30:00.000+00:00,feeder,01,N Current (RMS),A,57.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,78.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,13.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,61.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,163.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,24.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,55.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,99.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,-14.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:20:00.000+00:00,feeder,01,N Current (RMS),A,47.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,14.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,24.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,73.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,109.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,-16.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:10:00.000+00:00,feeder,01,N Current (RMS),A,58.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,14.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.8
