Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,145.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,22.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,77.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,106.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,-18.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:00:00.000+00:00,feeder,01,N Current (RMS),A,64.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,78.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,14.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,152.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,28.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,25.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,67.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,104.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,-4.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,17.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,11.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,27.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,68.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,103.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,-7.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,24.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,12.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,28.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,26.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,75.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,107.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,-7.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,22.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,12.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,25.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,31.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,-7.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,20.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,12.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,22.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,33.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,-6.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,20.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,12.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,3.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,27.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,29.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,-6.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,20.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,12.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,31.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,33.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,-7.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,23.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,12.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,4.3
