Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,28.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,39.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,-8.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,24.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,12.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,3.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,34.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,45.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,-6.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,20.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,12.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,4.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,38.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,41.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,-8.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,24.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,12.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,3.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,45.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,54.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,87.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,-11.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,36.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,12.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,131.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,7.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,48.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,68.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,55.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,89.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,-7.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,23.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,12.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,118.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,43.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,66.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,43.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,78.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,-9.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,27.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,12.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,3.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,40.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,44.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,77.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,-9.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,27.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,12.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,3.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,47.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,66.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,45.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,78.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,-10.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,28.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,12.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,112.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,4.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,60.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,80.6
