Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,50.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,84.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,-9.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,28.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,12.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,125.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,6.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,56.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,79.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,44.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,-10.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,29.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,13.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,5.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,58.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,79.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,41.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,-9.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,25.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,13.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,4.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,43.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,41.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,79.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,-9.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,22.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,13.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,4.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,44.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,66.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,42.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,-9.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,25.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,13.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,3.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,60.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,81.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,43.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,80.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,-11.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,26.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,13.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,6.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,51.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,74.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,50.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,91.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,-10.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,25.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,13.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,112.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,48.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,69.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,51.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,89.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,-12.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,30.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,13.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,121.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,4.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,44.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,58.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,97.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
