Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,-11.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,29.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,13.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,125.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,46.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,64.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,53.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,93.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,-12.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,31.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,13.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,117.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,3.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,40.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,61.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,105.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,-13.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,33.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,13.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,128.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,40.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,52.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,102.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,-12.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,28.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,13.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,116.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,4.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,44.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,26.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,63.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,109.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,-9.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,35.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,13.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,121.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,3.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,43.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,58.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,101.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,-9.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,26.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,13.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,3.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,49.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,67.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,60.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,108.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,-11.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,26.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,13.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,120.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,53.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,77.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,47.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,94.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,-13.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,36.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,13.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,118.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,51.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,72.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,45.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,85.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,-17.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,38.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,71.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.2
