Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,13.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,118.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,4.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,49.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,49.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,94.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,-16.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,38.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,67.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,13.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,128.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,10.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,43.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,46.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,92.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,-15.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,40.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,13.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,120.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,8.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,44.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,67.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,39.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,92.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,-14.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,29.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,12.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,12.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,50.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,74.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,35.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,80.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,-11.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,32.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,13.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,12.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,56.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,78.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,34.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,-12.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,26.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,12.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,4.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,50.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,68.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,43.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,92.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,-16.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,36.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,12.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,5.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,63.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,80.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,55.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,107.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,-19.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,46.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,80.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,12.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,152.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,5.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,40.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,38.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,88.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,-15.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,32.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,12.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.69
