Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,3.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,28.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,32.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,-8.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,25.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,13.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,4.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,24.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,49.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,-16.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,55.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,13.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,21.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,26.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,-8.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,29.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,13.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,5.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,33.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,33.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,-11.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,33.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,13.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,5.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,25.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,28.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,-9.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,32.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,13.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,16.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,26.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,-5.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,22.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,13.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,22.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,25.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,-5.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,19.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,13.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,3.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,16.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,26.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,-6.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,28.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,13.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,5.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,27.4
