Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,32.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,-8.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,30.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,13.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,29.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,32.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,-6.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,26.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,13.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,5.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,43.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,26.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,-8.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,30.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,13.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,4.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,35.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,30.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,-7.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,24.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,13.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,3.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,39.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,36.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,-5.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,21.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,13.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,7.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,36.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,28.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,-7.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,26.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,13.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,4.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,36.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,27.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,-6.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,25.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,13.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,5.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,27.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,37.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,-7.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,23.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,13.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,40.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,33.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
