Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,-5.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,24.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,13.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,23.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,41.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,-6.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,23.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,12.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,5.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,20.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,26.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,-5.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,22.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,12.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,6.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,21.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,26.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,20.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,12.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,3.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,23.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,27.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,-6.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,23.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,12.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,31.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,27.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,20.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,12.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,5.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,34.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,27.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,18.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,12.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,47.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,30.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,-4.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,19.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,12.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,3.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,36.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,28.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,19.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,12.0
