Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,5.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,33.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,25.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,-5.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,24.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,12.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,7.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,31.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,29.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,-11.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,36.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,11.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,5.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,36.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,40.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,-4.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,26.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,11.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,35.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,47.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,21.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,11.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,8.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,28.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,62.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,24.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,11.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,4.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,41.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,31.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,-4.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,19.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,11.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,3.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,40.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,44.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,-5.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,22.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,11.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,4.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,38.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,39.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,-10.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,40.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,11.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.3
