Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,3.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,34.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,25.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,31.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,11.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,5.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,36.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,29.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,-8.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,33.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,11.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,3.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,37.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,26.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,-4.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,30.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,11.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,5.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,42.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,34.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,31.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,11.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,8.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,44.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,29.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,31.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,11.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,9.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,33.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,29.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,21.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,11.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,3.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,22.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,28.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,23.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,11.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,4.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,17.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,31.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,-5.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,23.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,11.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,5.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
