Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,28.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,25.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,-6.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,22.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,11.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,27.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,32.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,69.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,-6.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,18.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,12.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,23.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,26.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,-7.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,21.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,12.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,27.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,44.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,-7.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,23.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,12.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,4.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,33.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,58.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,83.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,-12.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,34.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,12.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,5.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,50.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,66.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,48.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,79.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,-7.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,26.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,12.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,10.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,46.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,42.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,-6.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,25.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,12.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,8.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,33.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,38.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,-5.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,25.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,12.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,7.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,59.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,75.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
