Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,35.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,74.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,-6.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,17.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,12.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,7.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,49.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,71.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,28.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,-7.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,38.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,12.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,10.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,37.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,36.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,-6.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,23.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,12.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,9.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,25.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,30.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,-15.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,41.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,12.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,6.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,18.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,36.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,-6.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,25.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,12.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,24.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,31.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,-7.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,21.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,13.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,5.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,15.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,23.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,-6.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,19.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,13.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,10.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,12.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,36.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,-7.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,19.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,13.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,7.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,17.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,28.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.79
