Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,-8.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,25.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,13.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,6.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,13.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,23.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,-8.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,25.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,13.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,17.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,27.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,-7.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,20.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,13.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,1.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,13.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,28.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,-9.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,24.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,13.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,11.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,26.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,-7.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,15.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,13.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,16.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,23.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,-7.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,20.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,14.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,25.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,26.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,-7.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,22.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,14.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,24.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,25.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,-5.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,16.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,14.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,21.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,28.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,16.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,14.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
