Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,29.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,25.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,-4.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,13.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,14.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,23.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,36.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,-4.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,14.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,14.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,21.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,37.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,21.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,15.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,22.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,38.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,-11.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,26.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,16.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,25.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,47.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,-14.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,39.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,16.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,25.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,44.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,-12.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,31.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,16.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,19.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,46.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,-10.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,20.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,16.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,33.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,20.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,37.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,-12.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,28.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,16.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
