Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,22.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,37.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,-11.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,32.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,16.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,24.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,51.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,80.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,-11.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,30.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,16.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,39.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,24.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,69.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,94.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,-12.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,30.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,73.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,16.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,44.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,25.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,77.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,100.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,-20.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,47.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,86.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,16.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,41.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,22.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,31.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,97.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,126.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,-12.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,18.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,16.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,48.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,22.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,28.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,89.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,118.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,-10.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,20.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,16.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,47.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,21.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,86.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,114.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,-11.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,16.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,16.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,45.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,0.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,24.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,74.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,109.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,-12.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,14.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,16.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,45.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.6
