Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,23.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,77.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,107.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,-16.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,26.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,67.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,16.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,45.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,26.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,84.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,113.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,-14.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,27.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,16.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,48.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,25.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,82.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,115.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,-18.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,29.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,76.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,16.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,47.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,21.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,80.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,74.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,111.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,-16.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,33.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,77.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,16.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,49.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,114.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,23.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,28.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,83.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,115.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,-13.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,35.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,82.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,16.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,51.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,116.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,24.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,83.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,119.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,-14.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,37.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,89.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,16.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,54.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,23.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,31.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,94.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,130.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,-15.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,48.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,100.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,16.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,59.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,143.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,25.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,29.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,88.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,120.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,-17.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,50.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,73.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,105.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,16.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,58.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,138.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,23.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
