Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,81.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,113.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,-16.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,35.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,69.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,88.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,16.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,52.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,118.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,23.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,78.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,112.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,-17.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,50.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,71.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,84.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,16.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,51.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,129.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,25.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,29.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,85.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,121.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,-15.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,59.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,73.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,16.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,50.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,147.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,22.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,46.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,87.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,-14.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,49.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,16.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,31.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,46.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,79.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,-15.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,51.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,16.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,120.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,37.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,44.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,-13.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,46.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,16.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,112.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,37.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,67.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,100.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,-6.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,18.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,11.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,27.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,74.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,102.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,-8.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,25.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,11.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,123.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,28.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,75.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,104.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.33
