Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,-6.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,22.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,11.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,28.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,30.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,-6.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,21.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,11.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,30.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,33.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,-6.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,20.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,11.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,30.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,28.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,-6.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,20.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,11.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,35.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,32.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,-7.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,34.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,11.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,34.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,33.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,-6.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,20.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,12.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,3.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,28.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,38.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,-7.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,28.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,12.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,3.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,35.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,36.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,-8.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,22.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,12.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,4.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,35.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,37.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,-7.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,24.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,12.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
