Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,44.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,37.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,-8.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,29.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,12.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,6.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,48.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,65.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,36.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,-10.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,26.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,12.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,4.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,47.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,30.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,-9.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,26.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,12.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,5.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,40.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,28.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,-8.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,22.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,12.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,30.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,32.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,-13.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,28.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,12.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,3.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,35.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,35.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,-11.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,25.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,12.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,4.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,32.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,41.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,-8.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,23.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,12.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,4.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,28.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,31.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,-9.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,23.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,13.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.4
