Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,10.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,35.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,37.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,-8.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,25.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,13.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,7.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,49.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,69.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,35.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,-11.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,27.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,13.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,5.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,34.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,36.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,-10.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,22.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,13.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,4.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,37.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,41.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,84.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,-11.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,31.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,13.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,3.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,33.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,51.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,92.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,-16.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,39.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,13.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,115.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,9.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,34.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,57.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,99.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,-11.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,24.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,13.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,13.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,27.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,59.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,96.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,-8.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,25.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,13.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,10.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,25.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,44.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,86.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,-8.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,33.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,13.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,9.9
