Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,32.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,56.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,93.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,-13.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,30.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,13.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,10.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,32.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,47.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,87.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,-11.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,27.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,13.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,14.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,30.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,51.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,94.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,-9.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,25.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,13.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,3.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,49.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,75.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,51.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,93.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,-13.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,32.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,13.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,4.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,47.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,73.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,56.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,95.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,-11.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,23.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,13.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,112.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,11.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,39.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,63.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,44.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,83.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,-9.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,23.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,12.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,17.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,32.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,62.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,56.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,101.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,-12.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,29.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,12.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,11.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,32.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,42.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,90.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,-16.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,35.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,68.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,12.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,7.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,36.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
