Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,44.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,89.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,-17.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,35.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,74.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,13.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,4.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,31.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,42.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,93.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,-16.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,29.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,13.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,7.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,38.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,46.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,95.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,-16.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,31.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,13.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,7.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,40.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,44.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,95.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,-14.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,26.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,13.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,4.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,32.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,29.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,63.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,121.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,-16.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,31.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,12.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,116.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,3.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,46.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,67.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,50.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,100.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,-14.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,38.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,12.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,119.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,6.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,32.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,115.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,138.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,45.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,88.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,-14.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,35.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,12.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,175.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,3.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,63.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,85.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,43.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,86.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,84.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,-12.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,24.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,12.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,3.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,38.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,32.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
