Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,-10.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,23.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,12.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,31.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,32.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,-11.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,28.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,12.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,9.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,23.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,46.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,82.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,-9.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,43.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,78.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,12.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,28.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,52.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,87.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,-10.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,34.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,12.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,4.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,25.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,29.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,-10.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,32.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,12.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,3.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,24.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,32.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,-8.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,28.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,12.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,7.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,31.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,29.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,-7.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,26.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,12.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,29.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,32.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,-6.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,25.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,12.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,4.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,29.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,32.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,-6.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,29.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
