Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,13.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,5.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,24.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,26.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,-7.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,28.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,13.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,5.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,16.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,35.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,-7.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,44.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,13.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,23.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,41.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,-6.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,31.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,13.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,23.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,35.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,-6.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,29.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,13.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,4.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,22.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,58.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,90.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,-5.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,30.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,13.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,5.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,34.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,60.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,93.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,-8.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,32.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,13.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,3.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,46.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,49.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,83.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,-6.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,24.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,13.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,7.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,29.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,37.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,-6.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,40.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,13.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.25
