Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,4.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,40.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,31.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,-7.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,25.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,13.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,5.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,34.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,31.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,-10.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,39.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,13.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,31.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,30.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,-8.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,36.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,13.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,29.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,32.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,-6.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,41.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,13.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,4.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,34.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,50.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,89.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,-7.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,41.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,13.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,7.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,28.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,49.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,91.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,-9.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,24.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,12.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,7.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,18.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,34.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,-9.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,25.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,12.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,6.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,17.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,32.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,-7.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,26.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,12.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.44
