Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,3.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,20.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,29.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,-8.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,31.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,12.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,5.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,19.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,33.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,-10.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,35.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,12.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,25.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,39.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,-11.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,35.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,12.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,4.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,29.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,41.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,-14.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,36.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,12.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,4.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,19.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,49.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,78.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,-12.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,24.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,11.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,7.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,24.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,58.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,92.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,-12.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,33.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,11.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,5.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,35.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,63.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,108.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,-11.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,25.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,11.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,116.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,8.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,36.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,66.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,104.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,-10.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,27.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,11.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,112.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,4.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,28.5
