Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,44.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,91.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,-8.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,27.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,11.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,6.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,31.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,42.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,88.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,-10.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,31.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,11.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,4.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,29.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,48.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,100.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,-12.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,31.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,11.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,3.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,33.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,26.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,44.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,112.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,87.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,81.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,-8.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,21.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,11.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,5.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,24.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,43.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,87.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,-7.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,24.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,10.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,17.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,31.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,34.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,-11.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,29.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,10.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,5.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,35.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,30.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,-10.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,27.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,10.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,3.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,35.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,44.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,79.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,-8.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,22.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,10.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,33.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,36.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.8
