Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,-9.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,29.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,10.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,3.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,33.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,47.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,82.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,-16.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,52.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,10.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,119.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,28.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,61.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,98.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,-8.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,25.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,10.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,3.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,17.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,38.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,-10.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,32.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,10.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,25.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,25.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,-12.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,45.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,10.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,3.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,21.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,26.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,-8.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,39.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,10.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,3.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,19.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,32.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,-7.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,33.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,10.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,4.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,20.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,25.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,-10.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,34.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,10.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,6.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,24.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,26.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,-14.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,36.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
