Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,10.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,4.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,21.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,36.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,-9.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,21.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,10.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,13.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,32.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,32.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,-9.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,20.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,10.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,3.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,21.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,28.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,-8.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,20.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,10.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,3.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,18.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,26.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,-8.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,26.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,10.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,21.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,26.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,-8.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,22.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,10.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,22.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,41.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,-6.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,24.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,10.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,4.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,17.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,24.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,-7.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,22.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,10.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,6.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,15.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,23.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,-6.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,23.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,10.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.96
