Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,12.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,29.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,-7.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,19.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,10.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,15.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,27.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,-5.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,25.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,10.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,20.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,39.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,-8.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,21.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,10.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,3.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,33.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,33.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,-6.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,19.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,10.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,35.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,27.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,-5.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,18.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,11.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,5.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,29.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,23.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,-8.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,20.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,11.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,32.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,24.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,-5.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,18.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,11.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,30.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,32.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,-5.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,15.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,11.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.22
